Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,25.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,25.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
615326,Oakfield Drive Crickhowell,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,25.9
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
615326,Oakfield Drive Crickhowell,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,25.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
