Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,26.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
615326,Oakfield Drive Crickhowell,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,26.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,26.2
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
615326,Oakfield Drive Crickhowell,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
