Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.45
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
615326,Oakfield Drive Crickhowell,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
