Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.17
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.06
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.73
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
615326,Oakfield Drive Crickhowell,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,26.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
615326,Oakfield Drive Crickhowell,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,26.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.95
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,26.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
615326,Oakfield Drive Crickhowell,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
