Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,25.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
615326,Oakfield Drive Crickhowell,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.23
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.37
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,25.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,25.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.89
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
