Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,25.4
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.94
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
615326,Oakfield Drive Crickhowell,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,25.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.36
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.82
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.97
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.53
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.34
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.64
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
615326,Oakfield Drive Crickhowell,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
615326,Oakfield Drive Crickhowell,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
