Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
615326,Oakfield Drive Crickhowell,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.82
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,24.7
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
615326,Oakfield Drive Crickhowell,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.93
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
615326,Oakfield Drive Crickhowell,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.04
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
