Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.17
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.97
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.92
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.18
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.78
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
615326,Oakfield Drive Crickhowell,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.24
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.77
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.68
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.62
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.22
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.93
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.31
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.17
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.33
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
