Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.68
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.94
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.39
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.99
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.52
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.69
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.15
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.67
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.54
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.56
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.57
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.36
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.56
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.78
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
