Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.62
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.1
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.28
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.27
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.16
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.69
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.61
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.64
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-7.31
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.51
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
