Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.78
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.34
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.99
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.46
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
