Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
615326,Oakfield Drive Crickhowell,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
