Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
