Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.39
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
615326,Oakfield Drive Crickhowell,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
615326,Oakfield Drive Crickhowell,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
