Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.84
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
615326,Oakfield Drive Crickhowell,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
615326,Oakfield Drive Crickhowell,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.14
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.18
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.35
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
