Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,23.7
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
615326,Oakfield Drive Crickhowell,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.58
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.53
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
