Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
615326,Oakfield Drive Crickhowell,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.69
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.89
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
615326,Oakfield Drive Crickhowell,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,24.7
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
615326,Oakfield Drive Crickhowell,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.36
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
