Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.55
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,25.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.38
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
