Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,25.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,25.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,25.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.92
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,25.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
