Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,26.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.25
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
615326,Oakfield Drive Crickhowell,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
615326,Oakfield Drive Crickhowell,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,26.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
