Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,26.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,26.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,27.0
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
615326,Oakfield Drive Crickhowell,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
