Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
615326,Oakfield Drive Crickhowell,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
