Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
615326,Oakfield Drive Crickhowell,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.64
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
615326,Oakfield Drive Crickhowell,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
