Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.13
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.96
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
615326,Oakfield Drive Crickhowell,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
