Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.76
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
615326,Oakfield Drive Crickhowell,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,24.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
