Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.16
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
615326,Oakfield Drive Crickhowell,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,24.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,24.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
