Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.24
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
615326,Oakfield Drive Crickhowell,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.94
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
