Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
615326,Oakfield Drive Crickhowell,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.59
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.75
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,23.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
