Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,23.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.17
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,23.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.38
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.84
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.42
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.67
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.42
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
