Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.37
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.34
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
615326,Oakfield Drive Crickhowell,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.52
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
