Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
615326,Oakfield Drive Crickhowell,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.64
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
