Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
615326,Oakfield Drive Crickhowell,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.13
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
