Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
