Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
615326,Oakfield Drive Crickhowell,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.31
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
615326,Oakfield Drive Crickhowell,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
