Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.39
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
615326,Oakfield Drive Crickhowell,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
