Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
615326,Oakfield Drive Crickhowell,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
615326,Oakfield Drive Crickhowell,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
