Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.48
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
615326,Oakfield Drive Crickhowell,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,23.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
