Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
615326,Oakfield Drive Crickhowell,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
