Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
615326,Oakfield Drive Crickhowell,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,24.7
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
