Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
615326,Oakfield Drive Crickhowell,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
615326,Oakfield Drive Crickhowell,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
615326,Oakfield Drive Crickhowell,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
615326,Oakfield Drive Crickhowell,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
