Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,25.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,25.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,25.5
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
615326,Oakfield Drive Crickhowell,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,26.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
