Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,26.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,27.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,27.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
615326,Oakfield Drive Crickhowell,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
