Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
615326,Oakfield Drive Crickhowell,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,27.2
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
