Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
615326,Oakfield Drive Crickhowell,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.55
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.22
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.14
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,27.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,27.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
