Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,27.1
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
615326,Oakfield Drive Crickhowell,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,27.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.13
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.29
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.68
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,26.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
615326,Oakfield Drive Crickhowell,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
