Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,26.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,26.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.27
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,26.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,26.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,26.2
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
615326,Oakfield Drive Crickhowell,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,26.1
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
