Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,26.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,25.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
615326,Oakfield Drive Crickhowell,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,25.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
615326,Oakfield Drive Crickhowell,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,25.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
615326,Oakfield Drive Crickhowell,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,25.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.53
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.35
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,25.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
