Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,25.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.21
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,25.1
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
615326,Oakfield Drive Crickhowell,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.09
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.38
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.21
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.19
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.57
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,24.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
