Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.81
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,81.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,24.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.13
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,24.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
615326,Oakfield Drive Crickhowell,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.33
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.58
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.06
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.38
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.77
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.38
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.83
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
