Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.61
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.47
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.54
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.02
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,24.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.27
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.18
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.56
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.44
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.43
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.25
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.51
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.07
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.49
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.59
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.59
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.43
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.55
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.48
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
