Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.65
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.97
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.78
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.3
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.47
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.44
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.89
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.57
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.62
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.23
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,23.7
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.34
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.45
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.54
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.08
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.84
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,23.5
