Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-6.27
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.13
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.94
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.69
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.52
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.13
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.25
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.72
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.35
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,23.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.89
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.68
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,23.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.21
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,23.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
