Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.92
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,23.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.44
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.8
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-5.41
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.99
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.54
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.55
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
