Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.74
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.47
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.35
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.57
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.32
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-4.41
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.77
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.32
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
