Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.12
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.22
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,70.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
615326,Oakfield Drive Crickhowell,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
615326,Oakfield Drive Crickhowell,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
