Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.34
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.7
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.67
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
615326,Oakfield Drive Crickhowell,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.32
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
615326,Oakfield Drive Crickhowell,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
