Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
615326,Oakfield Drive Crickhowell,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.05
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.1
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
615326,Oakfield Drive Crickhowell,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
