Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
615326,Oakfield Drive Crickhowell,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
