Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
615326,Oakfield Drive Crickhowell,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,23.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,23.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
