Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.0
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
615326,Oakfield Drive Crickhowell,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,24.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
615326,Oakfield Drive Crickhowell,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
