Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,24.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
615326,Oakfield Drive Crickhowell,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,24.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,24.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
