Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,24.7
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
615326,Oakfield Drive Crickhowell,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,26.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,27.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,27.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,27.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,27.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
615326,Oakfield Drive Crickhowell,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
