Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,27.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.83
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
615326,Oakfield Drive Crickhowell,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
