Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
615326,Oakfield Drive Crickhowell,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,27.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
